Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,162.5
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,163.88
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,150.25
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,151.75
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,203.12
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,203.62
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85711
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95367
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92239
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88632
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9718
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94345
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.75
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.25
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7814
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.944
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95785
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,152.88
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,158.12
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,154.88
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,163.25
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,211.88
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,214.5
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88379
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96014
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92697
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99881
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92822
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,111.5
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,111.62
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95993
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87054
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9585
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94885
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,216.5
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,216.88
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.75
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,184.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,186.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,207.38
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,213.25
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92581
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96201
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99762
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96759
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.987
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,80.62
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.75
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.75
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.25
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.5
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92374
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.5
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88724
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94293
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9209
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,185.75
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,190.38
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,199.88
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,200.38
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,254.12
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,254.75
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.38
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89264
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94659
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96719
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.56
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85138
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.25
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
