Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97809
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86102
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9548
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,167.75
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,168.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,201.38
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,208.62
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,234.25
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,234.62
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97708
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94345
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91885
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.62
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.44
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84933
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.5
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.5
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94989
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90893
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94183
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,206.12
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,210.62
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,158.25
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,164.25
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,256.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,256.88
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.38
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94217
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97498
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96988
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90018
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97256
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.38
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9396
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89456
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93829
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97055
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.25
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,198.38
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,203.75
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,182.62
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,188.38
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,254.25
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,255.25
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94949
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94287
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93289
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89044
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,101.88
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96338
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89541
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95721
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,102.5
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,154.62
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,154.88
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,190.38
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,196.12
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,294.38
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,295.12
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.62
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93335
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9487
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96493
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
