Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93371
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.38
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96027
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92288
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94961
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9711
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,176.5
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,176.88
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,186.38
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,191.25
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,248.75
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,248.88
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.88
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98401
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97342
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95914
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.62
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96487
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,98.25
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.38
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96881
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94931
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91113
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95431
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96255
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,183.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,188.75
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,225.88
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,230.88
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.88
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,254.12
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,254.62
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93527
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96866
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96521
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95593
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,112.88
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96588
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95303
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92123
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96899
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96841
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.75
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,183.38
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,187.88
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,227.75
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,233.75
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.75
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,269.25
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,269.88
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.38
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95718
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94693
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97757
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92355
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96417
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94891
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90399
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93414
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
