Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,189.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,189.62
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.25
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,201.88
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,208.5
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.75
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,219.25
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,220.12
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91275
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96606
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96478
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98129
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94607
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,112.5
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96252
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91208
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91708
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95532
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,113.12
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.25
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,177.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,181.25
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,205.38
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,212.25
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,287.75
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,288.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.88
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92432
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96548
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96435
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95126
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98425
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.12
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9834
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93079
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.75
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,193.75
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,194.12
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,234.5
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,236.75
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,243.62
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,254.25
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90106
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92959
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,67.38
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.62
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,99.12
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,99.25
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.25
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,121.38
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.38
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90918
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95608
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97482
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.25
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,90.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.25
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,219.25
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,219.5
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,268.5
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,270.62
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.62
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,305.75
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,306.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.88
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92898
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91479
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97653
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97604
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,115.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,116.12
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.5
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.38
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94086
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88711
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
