Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95846
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95523
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96796
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,221.12
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,221.38
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.25
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,248.5
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,255.12
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.75
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,228.5
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,228.88
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.75
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93243
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9404
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98215
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9783
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,98.5
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,99.88
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95749
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93118
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94925
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95615
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,92.88
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,208.38
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,208.75
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,245.25
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,253.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,256.5
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,260.75
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92734
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92267
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98718
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97037
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97769
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.75
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95636
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94726
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94491
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96182
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95859
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,211.75
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,212.25
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,223.75
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,227.88
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,247.5
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,247.88
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.75
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.75
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95782
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95407
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98044
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97787
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,84.38
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93213
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9436
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.38
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95831
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97122
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.12
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,256.5
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,257.5
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.88
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,241.5
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,249.88
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.75
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,253.38
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,254.88
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97549
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94733
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97937
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
