Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.12
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,85.75
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95099
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93323
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96869
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97607
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.25
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,96.5
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.75
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,271.25
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,275.12
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,267.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,273.38
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,258.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,258.5
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.38
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94702
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93967
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96182
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97067
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97751
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.88
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,83.25
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95636
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90936
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93704
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,94.75
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.12
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,222.5
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,228.12
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,236.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,242.38
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.25
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,246.75
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,247.75
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96664
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94025
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97137
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95071
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.88
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95035
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90451
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94144
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,209.75
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,209.88
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,210.88
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,213.5
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,245.88
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,248.12
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.69
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96487
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96606
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99298
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,98.88
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.12
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.38
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97632
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,77.38
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.88
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,113.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.25
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,115.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.25
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,113.62
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.62
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,111.12
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.38
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,273.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,274.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.38
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,295.12
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,297.75
