Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.12
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,374.12
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,389.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.12
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94937
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9707
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.62
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96045
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,110.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.12
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,103.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.25
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,219.5
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,222.38
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.25
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,261.88
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,267.75
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,334.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,339.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.88
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98083
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97354
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.25
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.75
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,77.88
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.62
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,137.5
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.62
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.5
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96732
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,112.38
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,123.5
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.62
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,282.12
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,282.5
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.38
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,299.88
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,305.88
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.88
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,367.25
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,369.62
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.38
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97693
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9693
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99606
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96585
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,95.12
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.25
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.12
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,111.5
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.62
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96765
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97894
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97363
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.38
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.12
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.62
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,309.5
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,309.88
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.62
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,265.5
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,267.5
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.62
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,297.62
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,302.62
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98239
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,73.62
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.88
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,81.62
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.75
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.88
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.62
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,79.75
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,136.38
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,136.5
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.5
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,111.88
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.88
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.88
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
