Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94501
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,118.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.5
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.75
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,116.38
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.12
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,325.62
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,332.88
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.12
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,336.25
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,340.75
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.25
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,380.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,383.75
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.62
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98788
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96481
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97668
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,70.12
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.12
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,77.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.38
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,78.62
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.75
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,106.25
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.25
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97534
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.62
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.75
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97559
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,110.5
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.62
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,307.38
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,309.5
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.62
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,278.38
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,284.25
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,285.12
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,289.88
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9779
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96518
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98148
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,98.25
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,98.38
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.25
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,126.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,126.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,112.88
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.88
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.88
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,87.25
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95865
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96579
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,115.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.75
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,292.62
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,292.88
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.75
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,321.38
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,322.62
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,336.38
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,336.38
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.38
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95587
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98801
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9751
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,81.38
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.38
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.38
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99625
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97827
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,88.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.12
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,80.5
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.75
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,109.12
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.12
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,99.75
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.75
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95798
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,119.88
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.88
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.62
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,272.5
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,273.12
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.75
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,339.62
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,343.5
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.62
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,344.88
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,345.12
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.88
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98132
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97229
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,120.12
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,122.38
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.25
