Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,117.88
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.965
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,88.5
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,108.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.12
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96381
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,143.75
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,150.88
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.25
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,113.75
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.75
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.75
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,286.75
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,287.12
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,348.5
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,354.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.25
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,396.62
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,397.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.75
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97537
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,92.88
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,93.12
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96692
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,69.38
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,150.12
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,161.12
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.62
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,105.75
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.75
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,101.12
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,137.75
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,154.88
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.5
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,122.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.25
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.12
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,97.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,369.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,369.5
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.38
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,300.25
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,326.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.88
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,398.38
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,410.62
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.75
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98672
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95044
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99637
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,79.62
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.88
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,97.88
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.12
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,84.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.12
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,140.12
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.12
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.12
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,110.75
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.88
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97391
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,95.62
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.88
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,125.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.25
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,90.38
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,343.38
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,347.62
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.38
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,330.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,334.5
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.38
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,391.25
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,391.25
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.25
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96741
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96716
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98715
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.88
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9798
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,73.75
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.38
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,78.75
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.25
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,163.88
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,166.88
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,165.12
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,112.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.12
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,278.62
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,285.5
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,334.88
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,338.38
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,342.88
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,352.62
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.12
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9704
