Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98813
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,68.62
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,80.38
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,82.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9967
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92627
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,85.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,120.75
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.25
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.88
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,106.62
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.62
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.62
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,132.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.62
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.25
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,132.62
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,133.88
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,341.75
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,342.62
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.25
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,283.5
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,289.25
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.38
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,401.75
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,403.62
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98398
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94565
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,72.5
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,76.88
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.88
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.88
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96567
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.88
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.88
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,99.12
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.12
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97781
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,100.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.12
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97433
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,167.62
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,170.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,168.75
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.88
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.88
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,325.12
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,325.25
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.12
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,313.88
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,316.5
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.25
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,341.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,341.12
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96884
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94678
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95691
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.88
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,97.12
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.25
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95486
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,120.25
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,126.12
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.12
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97501
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,102.75
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.62
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,98.12
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.12
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,314.12
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,320.38
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.25
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,235.62
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,243.62
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,336.12
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,344.25
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.25
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9718
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93899
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97949
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99661
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96176
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98602
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,74.75
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.38
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.38
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.75
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.12
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,109.88
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.12
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,109.75
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
