Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,312.12
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,313.12
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,239.88
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,242.75
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,317.5
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,323.62
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96255
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94009
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96652
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.88
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.25
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,116.88
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.12
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96896
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97705
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,103.38
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,109.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,291.38
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,291.38
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.38
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,266.12
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,267.75
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,314.5
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,315.5
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97931
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96359
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96564
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.5
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.62
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,118.75
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,119.12
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.88
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,94.12
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,116.12
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.25
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,98.38
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,279.5
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,280.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.75
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,330.62
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,334.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.12
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,298.62
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,299.62
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.12
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99142
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93359
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96448
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,82.62
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.75
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99619
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97299
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97324
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,93.88
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.88
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97809
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,139.62
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,139.75
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.75
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,104.25
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,90.75
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,361.38
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,361.5
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,263.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,264.5
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.75
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,284.38
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,284.75
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.62
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98184
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91318
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96558
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99713
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95395
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9758
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,78.88
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97012
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97128
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
