Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.25
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.12
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,98.88
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.12
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,242.12
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,242.62
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,210.25
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,217.88
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,270.38
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,270.62
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.62
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98077
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96518
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9668
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,76.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,106.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96368
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,108.25
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.38
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,227.38
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,228.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.75
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,248.5
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,249.5
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.12
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,317.38
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,317.88
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.75
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97037
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93536
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97131
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97659
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,109.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97568
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97311
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,98.12
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,216.12
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,217.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,245.75
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,250.62
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.12
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,303.38
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,304.38
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.62
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9689
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82873
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98108
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,100.12
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95908
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92691
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9635
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96548
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,165.88
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,166.25
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,204.5
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,217.38
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.25
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,262.12
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,262.25
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.12
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98434
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89984
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98398
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
