Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94498
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.75
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.88
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93234
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98251
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92139
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87222
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,119.12
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.38
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,165.75
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,165.88
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,189.75
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,195.75
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,281.25
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,283.75
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95514
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92569
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96252
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91717
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.5
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.75
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93991
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,99.5
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,179.12
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,179.5
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,189.25
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,197.5
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,266.75
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,267.12
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.88
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98041
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90442
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97006
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92679
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96088
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92377
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93283
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,117.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.12
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,197.62
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,198.12
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,158.5
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,164.88
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,276.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,276.5
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.25
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97723
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82489
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98083
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84927
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97806
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95157
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95529
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9433
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
