Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,215.62
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,216.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,140.5
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,144.75
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,210.38
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,211.25
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.75
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97772
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93573
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96909
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92044
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96674
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96631
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96811
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96017
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93396
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.12
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,177.62
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,177.75
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,156.75
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,159.88
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,207.38
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,207.62
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96191
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92297
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95853
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.38
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98431
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86011
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.25
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.38
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97943
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96378
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91431
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.88
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,201.25
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,201.38
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,143.75
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,145.38
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,252.5
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,253.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.75
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91315
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87396
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92169
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89563
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9744
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93939
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97452
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94369
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9574
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,206.12
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,206.62
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.38
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,133.88
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,136.62
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,197.5
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,201.12
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9704
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9335
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82168
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84698
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.38
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
