Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95578
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97516
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,196.38
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,198.5
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,177.5
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,179.62
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,227.12
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,228.62
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92721
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91876
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88962
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92352
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94876
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95743
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91659
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97253
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,156.12
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,156.88
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,185.25
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,188.12
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,192.62
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,198.38
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9285
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89575
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87311
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96371
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96976
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93408
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94519
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94202
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,185.75
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,186.12
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.88
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,159.88
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,162.62
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,181.12
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,181.25
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96405
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88949
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95444
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9751
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.25
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90469
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.935
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96069
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94495
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,168.25
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,173.38
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,173.62
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,177.25
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,204.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,204.5
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89047
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95959
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93674
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97986
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
