Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,75.38
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.62
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98379
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93545
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97525
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96103
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95233
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,170.25
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,178.12
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,243.88
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,246.62
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,186.12
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,186.62
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90426
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96902
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87851
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98578
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.5
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.62
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,98.5
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.5
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93274
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97354
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95908
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,162.38
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,163.38
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.88
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,242.62
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,248.75
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.25
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,217.88
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,218.88
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94498
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89001
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88739
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.88
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,116.5
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.62
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.62
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95605
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97137
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,177.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,177.5
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,247.25
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,250.25
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.88
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,255.25
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,256.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.62
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94766
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87921
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89206
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97388
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,103.25
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.5
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.62
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94995
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,182.62
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,182.75
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,246.38
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,248.88
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.38
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,212.25
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,212.62
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
