Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95761
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9707
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87649
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95325
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.25
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94931
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96722
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97678
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97098
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,174.5
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,175.12
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,218.12
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,218.25
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.25
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,242.12
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,242.62
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8898
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94592
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97217
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97256
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97714
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96204
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,69.75
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97403
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9386
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96457
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95648
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96362
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,152.5
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,152.75
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,219.88
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,221.75
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,173.38
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,173.88
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.62
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89972
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9899
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96133
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,81.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97452
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94305
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.5
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.62
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95782
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94446
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94958
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,151.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,155.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,236.88
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,241.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.25
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,228.88
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,229.75
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90851
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9877
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.75
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97052
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9335
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.25
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95645
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96759
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98044
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
