Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,176.12
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,181.38
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,192.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,195.12
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,275.25
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,275.38
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.25
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93518
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9281
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98141
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98029
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95312
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96078
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95801
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88644
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,145.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,150.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,192.38
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,192.75
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,192.75
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,192.88
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95535
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89865
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95798
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98209
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96493
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.5
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.12
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96625
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95959
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96213
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97501
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93359
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,176.38
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,188.75
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,150.62
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,155.62
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,208.62
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,216.5
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97546
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94629
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92663
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96555
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,98.88
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96915
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95962
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.88
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,217.62
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,218.25
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.88
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,175.5
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,176.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,230.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,230.38
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.12
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98282
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.893
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96417
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.38
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97153
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96948
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9696
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
