Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95758
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89822
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,188.62
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,190.25
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.12
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,179.75
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,183.62
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,176.38
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,177.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97958
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86361
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95383
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.88
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97104
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92828
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97372
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93344
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97504
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96231
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94971
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97742
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,181.38
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,181.5
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,134.88
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,136.62
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,229.38
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,229.38
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96042
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92538
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95325
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95364
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93375
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96258
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97079
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9632
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9667
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96933
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95422
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,173.25
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,174.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,171.62
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,178.75
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,184.25
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,184.38
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.69
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80108
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83301
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95306
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93787
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89685
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96844
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93655
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92514
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97098
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,117.88
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,118.25
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,161.25
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,162.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,189.12
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,189.5
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.19
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96603
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92114
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95691
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
