Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97946
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91299
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9202
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93194
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95926
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97287
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94488
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9642
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,174.75
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,177.5
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,166.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,168.5
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,169.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,169.62
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96512
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7474
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95874
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98465
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9498
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96023
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96225
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,174.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,174.25
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,187.88
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,188.25
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.88
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,242.88
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,243.12
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96329
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94223
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97894
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9646
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90106
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.25
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.38
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9621
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93771
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98337
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9202
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97205
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,149.5
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,150.62
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,165.25
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,167.38
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,252.75
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,265.88
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.62
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9523
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93625
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94055
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9371
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98117
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.88
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94461
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95346
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
