Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,161.38
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,171.38
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,168.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,168.62
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,252.5
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,253.5
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96085
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93045
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96023
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91342
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90387
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,96.38
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94846
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96252
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97015
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96146
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9339
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,154.5
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,155.12
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,169.75
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,172.38
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,215.88
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,221.88
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95868
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89621
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92157
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96521
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96228
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.75
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97327
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96194
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89285
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,166.38
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,167.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,189.38
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,189.88
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,197.12
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,197.75
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93204
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87631
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95523
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95285
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95373
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94253
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,159.62
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,161.5
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,193.12
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,193.62
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,216.25
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,217.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96951
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97488
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96609
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92074
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95373
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98218
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
