Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94308
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,101.5
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.88
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,192.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,192.25
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,227.75
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,235.38
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.75
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,183.75
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,192.38
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9574
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94876
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96777
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96356
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96085
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97034
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95221
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87219
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,165.12
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,175.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,202.25
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,203.62
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.75
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,179.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,179.5
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98532
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95306
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95438
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.62
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92743
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95758
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97446
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96509
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93991
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92673
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,192.12
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,192.5
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,195.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,201.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,147.88
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,149.5
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90845
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94287
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97543
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97067
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95193
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9826
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97717
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.25
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95151
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.75
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,156.12
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,156.75
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,248.88
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,250.5
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.38
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,235.25
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,235.75
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95862
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98798
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.62
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.62
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92032
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
