Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,98.25
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.38
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95261
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93024
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96503
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,179.5
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,182.62
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.25
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,214.75
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,214.88
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,267.38
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,267.75
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.38
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95218
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84393
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96155
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87353
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.62
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.75
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97089
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97775
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97293
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,203.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,206.75
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,188.62
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,189.5
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,218.25
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,218.62
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96243
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93881
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97629
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9827
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86471
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,93.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.12
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92166
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95541
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,107.62
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.62
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,89.62
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.62
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,259.25
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,265.5
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.88
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,165.12
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,165.38
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,255.5
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,256.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.75
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97287
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95254
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97232
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.25
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97794
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87726
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,115.62
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.75
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.75
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96802
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94342
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96249
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,205.12
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,205.38
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,194.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,197.88
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,267.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,267.5
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.38
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
