Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98297
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98236
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.25
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.62
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97089
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,72.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97531
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.62
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.88
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,274.75
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,275.75
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.25
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,239.88
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,240.38
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,272.75
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,273.88
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.38
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89502
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97455
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96072
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,74.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.12
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.38
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.88
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,110.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.12
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97742
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95523
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,254.62
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,255.38
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,223.12
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,232.38
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,260.12
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,260.62
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.25
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97906
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93658
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97223
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96579
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.5
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,108.75
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.75
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95502
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.62
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.88
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,205.62
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,205.75
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.75
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,242.12
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,242.38
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,313.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,313.25
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.12
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94156
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97284
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91937
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97296
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96347
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,115.25
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.38
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.25
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97507
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
