Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,188.25
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,188.25
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,240.62
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,241.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,287.75
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,288.5
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.12
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96469
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94946
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91711
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95785
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,110.88
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98218
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95959
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.38
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.88
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,99.5
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,202.5
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,203.25
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,237.38
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,239.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,287.12
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,291.75
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.38
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96753
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91913
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96539
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95819
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97528
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.62
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94141
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97098
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9508
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,148.62
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,149.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,148.75
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,177.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,178.38
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,219.75
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,220.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,296.5
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,296.75
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.62
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9454
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95026
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97153
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9707
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.25
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.38
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96213
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96542
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.75
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,162.12
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,162.25
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,162.25
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,173.75
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,174.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.88
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,230.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,230.25
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,343.88
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,344.5
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.25
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.25
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95233
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96796
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95038
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97546
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98425
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.62
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.88
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
