Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98236
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9505
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96771
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91864
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,164.75
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,165.25
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,165.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,198.62
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,201.12
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,218.25
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,220.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.25
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,318.5
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,321.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95413
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97256
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96411
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88919
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.75
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94931
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94443
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94775
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9639
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,165.25
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,166.12
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,165.88
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,188.25
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,188.5
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,184.88
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,185.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,317.25
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,321.38
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.38
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91369
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97903
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97321
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.12
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,83.12
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.12
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.88
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94394
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95129
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.38
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9519
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,108.25
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.25
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,175.88
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,175.88
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,229.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,229.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,316.38
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,316.5
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.38
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9396
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95297
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96741
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96225
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.75
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94223
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95593
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.5
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,159.12
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,159.25
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,159.25
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,181.12
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,181.25
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,236.62
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,236.62
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.62
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,364.38
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,364.38
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.38
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91015
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96664
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
