Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99719
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96832
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.25
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.75
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95032
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97458
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96478
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97208
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96533
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,102.12
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,202.12
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,204.38
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,193.12
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,193.25
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,266.12
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,268.5
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.25
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90103
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95633
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97302
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99725
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9642
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,76.25
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.5
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.62
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95709
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97296
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94314
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96814
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,177.75
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,180.62
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,217.5
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,218.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.75
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,217.25
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,217.75
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97137
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94665
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98267
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99478
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98483
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96555
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,85.38
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.62
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98044
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94495
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95669
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,228.75
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,229.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,224.25
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,224.75
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,203.25
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,203.5
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89178
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96426
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94781
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98114
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,78.88
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.88
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.5
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97024
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95999
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90927
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
