Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,171.62
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,172.25
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,176.88
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,177.12
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,252.5
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,257.38
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.63
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92935
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97055
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87802
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97617
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.75
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.88
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95328
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94189
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9541
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97842
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,160.62
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,162.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,194.88
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,196.25
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,191.25
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,193.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91199
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99203
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89673
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,72.12
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,84.25
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.38
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.38
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,97.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95801
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96243
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93393
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97794
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91876
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,160.75
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,161.5
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,222.75
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,223.88
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.25
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,192.62
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,193.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93561
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92776
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89368
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.5
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,98.75
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.75
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98379
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95874
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93057
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96191
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,184.62
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,184.75
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,196.62
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,196.88
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,190.38
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,191.88
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89297
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89978
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88373
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,84.12
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.25
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97201
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9697
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97485
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
