Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91623
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96008
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,183.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,183.75
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,169.38
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,169.5
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,180.25
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,180.75
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.56
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81546
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91641
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87454
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95706
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,79.5
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.62
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94556
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95062
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95798
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93829
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,104.25
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,190.12
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,190.5
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.38
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,176.12
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,176.25
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.25
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,136.12
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,136.62
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82434
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93243
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85751
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96701
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,90.88
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.25
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.12
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93661
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90942
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96539
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96054
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,105.25
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,170.88
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,171.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,176.75
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,177.5
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,205.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,205.5
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.38
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.56
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82333
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92206
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83661
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96765
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97522
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91553
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96741
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95871
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96771
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99677
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,93.88
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,151.5
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,151.75
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,151.62
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,175.25
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,175.88
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,165.12
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,165.38
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,264.62
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,265.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.12
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8334
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89731
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92676
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
