Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98044
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,88.5
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.62
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.62
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93625
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94278
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94965
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.12
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,156.88
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,157.38
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,187.12
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,188.38
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,203.12
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,203.38
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83423
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92004
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86941
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98093
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98581
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.88
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91809
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.949
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95444
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9314
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.38
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,154.62
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,154.88
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,150.75
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,151.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,198.25
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,198.62
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80859
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9108
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89731
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99591
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96637
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86905
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92679
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96075
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97232
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,176.5
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,176.62
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,165.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,165.5
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,183.25
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,183.62
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89499
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88708
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90838
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98303
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,93.12
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.56
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81134
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98038
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96551
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95956
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,157.12
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,157.5
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,185.88
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,186.12
