Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,219.25
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,219.75
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.62
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.12
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79855
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89645
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89557
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.5
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,102.62
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.62
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82361
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94177
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97278
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.62
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,156.5
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,157.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,185.38
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,185.38
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,228.88
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,229.12
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.06
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81973
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84546
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88205
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.38
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.62
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.88
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.63
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77478
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,117.38
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.75
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,104.62
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.62
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,188.25
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,188.38
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,225.62
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,225.75
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,224.75
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,225.38
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.12
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79907
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83456
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87106
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97498
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84155
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,104.88
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,104.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,176.75
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,176.88
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.88
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,219.25
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,219.75
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,216.75
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,227.12
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.44
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.44
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75531
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76809
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97604
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97525
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85873
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96768
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
