Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,105.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.5
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,174.62
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,174.88
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,192.25
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,192.5
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,257.75
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,258.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.62
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81329
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92062
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86538
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99673
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,97.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,97.12
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.12
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95117
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96698
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97577
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,118.88
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.25
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,114.75
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.88
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.25
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,217.38
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,217.5
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,260.5
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,260.88
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.75
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,226.38
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,226.75
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90555
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91009
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89859
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,93.12
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.5
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.38
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.75
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92877
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96017
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,119.25
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,104.75
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.88
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,104.62
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.75
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,200.38
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,200.75
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,245.75
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,246.25
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.12
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,240.38
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,240.5
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.94
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86673
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88876
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89017
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,83.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.12
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93014
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9679
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,128.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.38
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.25
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,114.62
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.62
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,214.25
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,214.38
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,241.75
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,241.88
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.75
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,223.88
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,224.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89545
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90219
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8999
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9968
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,100.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.25
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.12
