Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.38
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91385
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96237
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,149.38
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,149.75
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.5
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,102.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,261.62
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,261.88
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,251.25
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,251.38
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.25
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,245.75
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,246.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.88
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93448
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93848
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87967
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99832
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,82.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.25
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,101.62
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.88
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.75
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,109.88
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.12
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9357
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95691
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,148.75
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,149.5
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,149.12
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,114.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.62
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.75
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,284.62
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,285.38
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,277.5
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,277.75
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.62
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,255.75
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,255.88
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.75
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92337
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91308
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88168
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99835
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.25
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.75
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,105.88
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,106.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,160.62
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,160.75
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.75
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91067
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97018
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,136.62
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,137.5
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.12
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,104.38
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.88
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,116.88
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.25
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,261.75
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,261.75
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,263.38
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,274.62
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.88
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,326.25
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,326.88
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.62
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.06
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.56
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96014
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9509
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93408
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99832
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,89.62
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.62
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,108.5
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,108.5
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,121.88
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.12
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8107
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97647
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,144.62
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,144.75
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,144.75
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,115.12
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.12
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,112.62
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.62
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,284.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,284.62
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.38
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,287.75
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,287.88
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.75
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,299.25
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,299.62
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.38
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97082
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92746
