Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93899
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99759
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.75
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.88
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,102.75
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.75
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.75
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,118.5
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.62
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82516
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97113
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,158.25
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,158.75
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,158.5
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,107.88
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,124.38
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.75
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.62
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,290.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,290.12
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.12
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,268.25
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,272.12
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.12
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,300.25
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,300.38
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.25
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94543
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92343
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94473
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99847
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,89.38
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.75
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,90.25
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.38
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,109.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89615
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96252
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,148.25
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,149.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.62
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,103.88
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.88
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,132.5
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,133.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.75
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,290.75
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,290.88
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.75
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,250.25
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,250.38
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.25
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,299.38
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,299.62
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9462
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89184
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93054
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99686
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,78.62
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.75
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,101.12
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,101.12
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.12
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.62
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.62
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90274
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,147.62
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,147.62
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.62
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,109.75
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.75
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,123.5
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.75
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.12
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,279.75
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,280.25
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,263.38
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,263.62
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,283.75
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,284.75
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.25
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89017
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89111
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94046
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,85.38
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,103.88
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,104.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.25
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89123
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,147.75
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,148.25
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,110.88
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,123.75
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
