Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.75
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,276.12
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,276.12
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.12
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,273.5
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,273.62
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.62
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,286.62
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,286.88
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.75
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88791
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91763
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92944
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99734
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.25
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,101.88
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,101.88
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.88
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.892
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98248
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96542
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,143.5
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,143.5
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.5
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,114.25
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.25
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,116.75
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.88
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,272.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,272.25
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.12
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,273.25
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,273.38
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.25
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,253.5
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,253.62
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90329
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7482
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93051
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99878
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,105.38
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.5
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,79.5
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.62
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,93.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89514
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96475
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,150.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,150.25
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.12
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,119.62
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.75
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,117.75
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.88
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,298.88
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,299.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,250.62
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,251.12
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,268.5
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,268.75
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92352
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88687
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93219
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,127.12
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,127.38
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.25
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,93.75
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.88
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.88
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,113.25
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.38
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89639
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97076
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,157.12
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,158.12
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,157.62
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,117.5
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.62
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,103.62
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.88
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,328.12
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,328.88
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,265.38
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,265.5
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.38
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,275.38
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,275.88
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.75
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91153
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91138
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8403
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99884
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,111.62
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,111.88
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.75
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,93.12
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.25
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.25
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,105.62
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.62
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.62
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91257
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
930618,Brentwood Avenue Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97037
