Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99872
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,114.5
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,115.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.75
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,103.25
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,103.38
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.25
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,126.5
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,126.62
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89541
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97034
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97687
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,144.25
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,144.88
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,144.62
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,107.62
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,321.75
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,322.25
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,282.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,282.12
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.12
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,247.62
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,247.75
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.62
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.25
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95154
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77728
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97198
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99829
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,112.25
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,112.25
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.25
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,104.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,104.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,120.62
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.75
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.75
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92319
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.979
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96616
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96796
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,136.25
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.62
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.5
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,304.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,304.25
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.12
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,244.75
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,244.88
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.88
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,248.12
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,248.25
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90503
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88199
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94464
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99838
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,114.5
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,114.88
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.62
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,107.12
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,107.25
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.25
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,111.25
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.25
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9469
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95911
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9642
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,236.38
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,236.88
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,245.88
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,246.38
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.12
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,237.12
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,237.38
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.12
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.75
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86633
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92428
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94479
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.62
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.75
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,112.12
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.12
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93265
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93399
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94809
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89575
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,111.5
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
