Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,154.88
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,161.62
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,242.12
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,242.5
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,191.25
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,191.38
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.62
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81595
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95181
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97311
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97671
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,76.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.12
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,110.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.25
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94018
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90863
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92538
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94498
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90005
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,101.5
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.62
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,121.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,121.5
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,227.25
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,227.62
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,194.88
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,195.12
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84555
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93973
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95508
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,86.88
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.88
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86856
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87237
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92486
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.19
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76846
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90405
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,90.25
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,90.88
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,208.62
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,208.88
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,152.75
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,156.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.19
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8265
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94098
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89792
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96414
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98209
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.25
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93884
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88931
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95196
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85931
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85986
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.62
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,109.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,109.5
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,192.38
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,193.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,148.62
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,148.75
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8956
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97427
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.979
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88135
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97833
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78915
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8645
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.37
