Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73483
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94748
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89377
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,115.38
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,115.62
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,147.5
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,147.5
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,169.5
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,169.62
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86862
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96481
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96698
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88763
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95016
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83374
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79757
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79394
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95071
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87826
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,134.5
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,134.62
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,145.5
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,145.75
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,144.5
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,145.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.862
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97855
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96945
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.43
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75128
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90118
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82968
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88217
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.44
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75164
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95328
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88754
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,135.75
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,135.88
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,146.5
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,146.62
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,134.5
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,135.25
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.88
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81848
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96387
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97928
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85769
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90362
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97845
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86416
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86441
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92865
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97787
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90219
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,137.25
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,142.75
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,166.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,166.25
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,139.88
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,142.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87158
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97122
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98318
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.38
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87066
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9791
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
