Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.62
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97717
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81503
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83728
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90356
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94522
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,137.5
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,137.5
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,157.12
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,162.12
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.62
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,208.5
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,212.38
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94409
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96677
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.12
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99649
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90057
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93548
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.88
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97668
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79873
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87048
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78711
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97464
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92306
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,176.38
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,176.5
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,180.75
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,185.38
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,168.5
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,169.12
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92773
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96698
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,87.5
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.12
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93927
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93365
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9769
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82406
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90054
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89932
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94836
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.38
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.25
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,141.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,143.12
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,207.38
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,212.25
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,201.88
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,203.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89062
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94754
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97467
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9725
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83056
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91638
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.38
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97681
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8002
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90106
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8118
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97797
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95584
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.75
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,124.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,124.25
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,170.12
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,173.62
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,174.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,174.5
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
