Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95923
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93768
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82126
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94269
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85663
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89087
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91919
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9154
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.38
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.25
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,159.75
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,160.25
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,172.25
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,175.38
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,177.5
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,182.25
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93106
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9584
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98529
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,73.5
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.62
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90744
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95477
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83703
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88797
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92779
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94934
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.75
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,159.88
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,160.5
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,192.62
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,196.75
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,215.75
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,216.25
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94754
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96847
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97864
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98459
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84949
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97076
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92694
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90072
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.5
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81552
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97659
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94598
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.38
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,147.12
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,147.62
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,192.25
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,196.12
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,221.75
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,222.5
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.12
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96002
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96786
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97836
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.12
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91135
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96414
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9754
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87826
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93793
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86853
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96625
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
