Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,166.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,166.12
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,186.5
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,189.75
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,232.88
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,233.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96268
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97086
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,67.88
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91812
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97675
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9187
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95187
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93597
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.12
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.12
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,112.5
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.88
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,172.88
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,173.12
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,214.62
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,219.38
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,298.88
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,299.12
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95215
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98575
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97461
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.38
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98614
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93198
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94434
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98721
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91629
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89441
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93353
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96124
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.12
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,184.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,184.12
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,217.25
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,219.25
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.25
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,208.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,209.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91812
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9483
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96518
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94418
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85925
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89541
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96408
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94034
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,110.5
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.12
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.25
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,148.62
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,149.62
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,235.12
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,241.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,211.75
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,212.5
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.12
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96252
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98163
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,62.12
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,68.62
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96374
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,105.75
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.75
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
