Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96909
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94577
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95398
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94437
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95181
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,108.38
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.12
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,166.75
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,170.38
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,254.88
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,259.25
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.88
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,277.38
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,278.62
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97757
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95407
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9812
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.25
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.25
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97482
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94357
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97842
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9483
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95532
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93652
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95886
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94699
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,118.5
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.25
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.88
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,175.88
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,176.38
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,231.75
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,236.75
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.25
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,231.12
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,231.25
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.25
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97705
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97586
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,79.75
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.75
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.952
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93854
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96356
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94846
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92963
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95627
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,98.5
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,110.62
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.75
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,183.5
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,184.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,231.12
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,237.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.75
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,264.5
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,264.88
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98141
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98386
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98715
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.12
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,69.12
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.38
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,77.12
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.25
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93121
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93622
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95901
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94855
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96817
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95587
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93738
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,111.75
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.88
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,191.38
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,192.5
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,248.62
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,252.38
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.62
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,223.5
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,223.62
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96191
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98105
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
