Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.88
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,66.25
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9697
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95074
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95743
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90805
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94556
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90695
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93768
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,127.12
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.38
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,149.88
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,151.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,271.75
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,276.88
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.12
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,202.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,202.5
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93942
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96887
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97967
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.12
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,78.38
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.62
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96072
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97067
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96909
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92587
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,132.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,136.75
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.12
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,145.5
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,146.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,295.38
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,300.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.25
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,255.62
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,256.62
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.88
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96469
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97986
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95105
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97736
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,80.75
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97598
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94485
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94369
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8891
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94141
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,150.62
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,154.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,152.38
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,144.12
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,144.38
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,313.75
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,317.12
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,208.62
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,209.25
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97134
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93729
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,105.5
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,105.5
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,85.5
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.5
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.12
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.25
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94403
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91919
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92361
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91595
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95691
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,125.75
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.25
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
