Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,136.75
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,137.5
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,335.88
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,336.38
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.12
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,214.12
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,214.5
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95257
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98508
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94812
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,76.25
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.25
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95508
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.5
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.75
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96121
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96979
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91867
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94806
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,136.5
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,141.38
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,137.88
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,146.75
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,148.12
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,304.62
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,308.88
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.88
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,222.75
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,224.75
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.12
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97058
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97925
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.25
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95111
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94601
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96835
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90906
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95801
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.966
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95953
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,118.25
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.5
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.38
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,186.38
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,186.88
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,246.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,250.62
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,220.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,220.38
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.25
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.88
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.37
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98196
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9874
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96051
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.88
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,95.38
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,95.62
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,76.12
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96265
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95059
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96591
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93323
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96854
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92343
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96759
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,120.62
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.62
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.38
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,196.25
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,196.5
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,295.25
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,310.12
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.12
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,244.88
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,245.25
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.12
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98038
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99335
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97546
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,102.25
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,102.5
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.38
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98843
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95279
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97345
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95904
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9288
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
