Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96881
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,108.12
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.75
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,98.75
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,195.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,195.12
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,314.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,314.62
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.38
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,240.12
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,241.62
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.88
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98318
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98621
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95895
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.5
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,72.25
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8977
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.12
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.25
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89551
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94739
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,122.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.38
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,102.38
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,221.62
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,221.88
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,277.25
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,283.88
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.75
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,241.38
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,243.38
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9913
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.961
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.12
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.12
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,67.88
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93256
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96704
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94992
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96466
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.965
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,168.62
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,171.12
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,169.62
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.38
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,243.25
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,243.75
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,319.75
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,323.25
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,230.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,234.88
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99405
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,107.38
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,107.5
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.5
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,71.38
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95654
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96335
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.62
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.5
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94421
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95889
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96164
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96326
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,136.5
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,151.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,145.88
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,268.38
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,270.38
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.12
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,292.38
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,306.25
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.25
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,236.5
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,243.12
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.75
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98428
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98108
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.88
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
