Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97089
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97635
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9758
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97266
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92883
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95785
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,147.88
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,152.25
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,149.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,224.88
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,228.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.75
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,312.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,319.88
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.12
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,235.12
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,242.5
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.25
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,68.62
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,81.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99411
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96103
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97238
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94794
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.974
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96286
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90823
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97742
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,164.62
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,169.12
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,165.62
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,203.5
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,203.62
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,341.75
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,348.12
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.62
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,245.5
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,248.5
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.75
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97687
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,65.88
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,85.62
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.62
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95593
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95999
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,141.12
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.62
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.25
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,204.38
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,204.75
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,349.12
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,352.88
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,261.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,266.5
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.88
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98682
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97824
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98959
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,67.75
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.75
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.75
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.75
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,93.38
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.38
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97937
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96594
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,117.38
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.5
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.38
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,95.62
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.75
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,212.38
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,213.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,332.5
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,335.75
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.38
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,314.38
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,319.62
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.12
