Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98181
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98492
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,67.5
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.88
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97565
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98068
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.62
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.75
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96124
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97913
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95398
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,137.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,142.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,98.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,193.88
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,196.5
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,313.5
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,318.5
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,306.12
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,310.5
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.25
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97259
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98007
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98618
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,62.62
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97177
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,89.88
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.75
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.38
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98087
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96286
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,119.88
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.38
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,101.12
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.88
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,219.62
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,220.5
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.25
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,317.12
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,322.75
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.88
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,299.5
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,303.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.12
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99167
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97705
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95996
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,89.88
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.88
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.88
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97653
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,106.12
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.12
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97354
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,139.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,140.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.5
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,124.12
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.38
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.25
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,267.5
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,267.62
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,330.12
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,336.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,317.88
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,319.38
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.62
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97272
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97739
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97275
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.5
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95901
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97946
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95184
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97031
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96811
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96573
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
