Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,131.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.12
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.25
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,215.25
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,216.38
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,281.25
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,285.38
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.25
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,237.75
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,244.12
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9682
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,91.25
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.5
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.38
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,84.75
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.88
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.75
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97461
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97043
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9761
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97891
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,118.88
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.75
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.25
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,263.25
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,263.5
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.38
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,312.38
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,314.88
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.62
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,271.12
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,274.75
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98096
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98962
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,81.5
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.88
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,85.38
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,98.12
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.62
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.88
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.88
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97021
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96396
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97516
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,111.75
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.12
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,260.88
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,273.25
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,324.88
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,327.5
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.12
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,275.88
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,280.5
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.38
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98932
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98639
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,87.12
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.62
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.38
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96619
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.5
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.38
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95453
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97516
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97433
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.88
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,125.88
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.12
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,279.88
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,288.25
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.62
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,270.88
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,275.62
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.25
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,357.25
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,362.75
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.38
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99295
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.62
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.75
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,86.25
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.88
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.75
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97479
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,78.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,93.12
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.12
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.88
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
