Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96664
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97375
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,116.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.25
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.12
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,108.62
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.88
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.62
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,299.62
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,301.25
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,326.25
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,327.5
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.88
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,292.25
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,297.12
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.75
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95871
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97668
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97226
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97748
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,86.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.25
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96393
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95969
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96777
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96069
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,119.62
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.88
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,199.25
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,200.25
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,224.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,229.88
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,274.25
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,275.38
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98666
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98007
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.38
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98074
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.62
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,104.62
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.62
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97861
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96121
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97067
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,246.62
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,248.12
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.38
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,237.62
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,254.75
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.75
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,277.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,283.38
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.38
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98386
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96185
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94894
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9733
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96356
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.25
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95337
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94836
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96078
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,96.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,226.12
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,228.25
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,241.62
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,247.25
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,179.62
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,184.62
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9823
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97147
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94791
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
