Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.12
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94269
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96759
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,73.12
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96445
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95673
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95468
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,241.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,244.5
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,185.5
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,191.25
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,196.75
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,199.25
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96539
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96732
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94379
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99716
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93597
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98364
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,86.88
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95886
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95959
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,216.25
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,216.38
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.38
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,208.62
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,210.25
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,222.62
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,223.38
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98331
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98123
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95465
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96164
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97369
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95749
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97778
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95837
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91284
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98132
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,198.25
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,207.38
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.25
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,216.5
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,221.75
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.25
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,209.25
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,209.75
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97082
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96201
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95157
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97403
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.25
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96585
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98001
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93521
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94342
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94818
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97928
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.38
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
