Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,184.88
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,185.25
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,194.62
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,203.38
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,229.62
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,230.25
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.88
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97403
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9646
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.25
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93753
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98221
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96182
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91714
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9585
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,93.62
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,166.12
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,166.38
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,246.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,249.25
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.38
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,204.5
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,205.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97928
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9783
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8999
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98242
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95703
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,69.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.965
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97949
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95059
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,183.25
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,184.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,225.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,227.38
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.62
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,181.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,181.38
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96832
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97055
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90549
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95767
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.38
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97101
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97223
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91952
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95633
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.62
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,160.38
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,161.88
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,196.5
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,205.5
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.75
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,213.62
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,217.38
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.948
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94064
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90188
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98212
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96603
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94327
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96793
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
