Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90451
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93845
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.62
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,139.12
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,148.75
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,188.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,194.75
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,189.75
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,190.25
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97812
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97656
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96713
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9429
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.5
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93942
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94543
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96704
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95468
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94437
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92224
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,174.25
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,174.62
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.38
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,168.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,168.5
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,183.38
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,189.25
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96536
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95508
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.62
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.62
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95071
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97574
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97028
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95001
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95593
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9447
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94345
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,187.12
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,187.38
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,188.62
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,192.5
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,193.5
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,193.5
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.13
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.56
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98346
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99225
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95166
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,101.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,101.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,103.5
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,103.75
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.62
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.12
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94092
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96637
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96985
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95392
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92145
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94205
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,248.62
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,248.75
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.62
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,224.38
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,225.12
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,191.75
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,192.12
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98895
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98688
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96316
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.38
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
