Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98828
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92248
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97324
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98096
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96185
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97769
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95383
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,212.12
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,212.12
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.12
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,215.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,219.62
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.25
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,190.88
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,191.12
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98453
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95239
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97098
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,85.62
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.12
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.88
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,97.38
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94537
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97357
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95023
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96072
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93213
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,174.5
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,179.75
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,217.25
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,222.75
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.38
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,217.5
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,218.38
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95416
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95245
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,74.38
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,81.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.12
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95737
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93484
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96948
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91907
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,208.25
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,208.5
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,213.75
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,219.75
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,209.38
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,209.38
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.38
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99167
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96899
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97632
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.25
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97897
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.88
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94766
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95688
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92038
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94424
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95093
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94885
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,174.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,174.38
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,196.25
