Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,199.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,179.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,179.38
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98669
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97516
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93603
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.88
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.88
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.5
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95566
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94131
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93341
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96545
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93884
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,197.12
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,197.75
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,224.88
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,227.5
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.12
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,175.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,175.12
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96854
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96783
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97263
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9827
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97073
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,103.12
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94565
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97028
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94952
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93747
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97647
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9646
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,149.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,149.38
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,219.38
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,223.12
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,225.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,225.5
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96844
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96387
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98297
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97214
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.5
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96307
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87951
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9422
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,167.62
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,168.12
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,229.62
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,236.5
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,203.25
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,204.38
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98447
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96884
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96902
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99692
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,91.38
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.62
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,102.75
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.75
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98151
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.06
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
