Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7575
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9259
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,215.25
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,217.5
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.38
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,254.5
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,259.25
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,210.88
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,211.12
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98627
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.966
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9935
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.5
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,92.75
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.88
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97488
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83777
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93826
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,172.38
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,172.62
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,247.62
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,251.75
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.62
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,245.75
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,246.12
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.88
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97714
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99335
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.25
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.5
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.62
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98828
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95904
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96902
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97986
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94372
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97095
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92544
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,194.25
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,195.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.62
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,237.62
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,238.88
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.12
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,186.25
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,194.12
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98556
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97153
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97876
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85113
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97528
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94199
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97928
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.75
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,200.25
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,200.5
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,218.88
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,223.62
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,235.62
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,235.88
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.75
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98517
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97931
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96884
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95843
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96997
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
