Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8894
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96179
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.978
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96478
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93753
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,179.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,179.5
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,226.25
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,237.5
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,162.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,166.88
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97803
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97302
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,63.62
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8533
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9736
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89715
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9704
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92081
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9256
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91598
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,150.5
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,156.38
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,207.62
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,214.12
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,162.75
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,163.5
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95248
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97913
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9169
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93979
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.974
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96838
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94232
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96301
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97317
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,169.88
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,170.12
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,214.5
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,214.75
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.62
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,197.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,207.12
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97827
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97882
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93017
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97592
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92056
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.75
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84079
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97159
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,151.75
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,151.88
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,241.25
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,246.38
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.88
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,246.62
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,247.88
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.25
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96863
