Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98953
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97385
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,73.38
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.62
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91577
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,167.12
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,168.62
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,168.25
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95319
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91177
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.75
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.25
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,156.25
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,156.62
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,258.88
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,261.88
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,290.12
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,292.12
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.62
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96719
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98404
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98001
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95492
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9758
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97858
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93857
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92157
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96368
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96841
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,161.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,161.5
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,209.25
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,215.38
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,182.75
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,182.88
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98337
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98627
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9751
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.62
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.25
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90649
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9725
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98337
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.94
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80307
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93933
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,147.38
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,147.88
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,241.88
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,242.88
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,201.38
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,201.62
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98202
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99155
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92468
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.5
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,82.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.12
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80502
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98117
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.88
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81042
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91748
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
