Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,166.62
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,166.75
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.75
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,238.5
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,245.12
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.75
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,177.12
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,177.25
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96371
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98264
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94974
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91669
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97882
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94769
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93964
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92819
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96368
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,151.88
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,152.62
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,201.12
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,206.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.25
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,192.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,192.25
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97565
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97229
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94739
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94986
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96173
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94073
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96057
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91324
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95004
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,156.12
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,160.88
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,182.75
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,191.75
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,172.12
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,182.5
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98254
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92987
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97144
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9147
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95465
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83194
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96402
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,177.62
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,177.75
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,186.88
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,191.62
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,195.75
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,196.25
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98483
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94382
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97366
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97543
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91989
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93234
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9443
