Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82617
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94546
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,134.38
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,134.62
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,171.75
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,179.38
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,197.5
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,197.88
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97458
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96555
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89233
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96774
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97946
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.75
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95831
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.931
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92905
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,152.62
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,156.12
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,211.75
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,216.75
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,203.88
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,204.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97375
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98749
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91571
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94629
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95608
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9761
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97336
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91504
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.56
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81717
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96414
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94925
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,160.12
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,160.5
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,184.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,191.62
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,142.12
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,156.12
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98291
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97272
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93429
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93222
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94385
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97195
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93832
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86853
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97427
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,155.12
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,158.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,201.38
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,211.75
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.25
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,157.75
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,158.62
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97647
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97726
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95193
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
