Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.75
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93948
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87604
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91339
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96112
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97052
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,148.38
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,149.25
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,227.12
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,232.12
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,195.75
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,196.12
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93103
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95831
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94678
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98523
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97382
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97427
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96603
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95004
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88534
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93896
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,132.88
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,133.5
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,183.88
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,188.5
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,198.88
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,199.88
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96524
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81735
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96942
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97443
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97253
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93521
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.63
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.751
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,134.38
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,135.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,179.5
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,181.12
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,209.12
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,210.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94437
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84451
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95496
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90182
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96637
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94348
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77786
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9696
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
