Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,132.62
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,133.25
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,182.12
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,183.38
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,189.62
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,189.88
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96204
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92142
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95096
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95315
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,112.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.25
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.953
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97794
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.866
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90945
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,132.88
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,136.75
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,187.75
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,188.62
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,218.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,223.12
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9682
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95761
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97989
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90777
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97571
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95148
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97763
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90231
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94656
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,155.25
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,155.38
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,198.12
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,199.5
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,193.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,193.38
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98267
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95587
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96997
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98294
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91131
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96243
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96942
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97382
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93039
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94202
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,100.62
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,171.88
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,177.12
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,196.75
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,196.88
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,175.5
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,175.62
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98297
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93848
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93942
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.69
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99722
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80078
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,96.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.12
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9534
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97458
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
