Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97259
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,101.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,254.62
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,255.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.75
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,178.12
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,178.12
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,203.5
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,203.62
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95947
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8894
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89178
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96851
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9454
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91757
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9667
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91336
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,215.12
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,215.88
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,174.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,175.5
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,143.38
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,143.75
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96329
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92844
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.62
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.62
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96374
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97714
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92062
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86276
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96136
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95923
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,173.75
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,173.88
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,185.75
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,186.88
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,185.75
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,186.5
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96951
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90539
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94577
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95779
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96292
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.44
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.772
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95996
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.62
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89261
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96753
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95987
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,133.5
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,133.62
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,169.12
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,169.25
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.12
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,212.5
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,218.5
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.75
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.13
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98138
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96011
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94995
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,84.75
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.88
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.75
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.62
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95874
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
