Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,79.38
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.38
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93848
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96573
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93927
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89502
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95908
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,206.75
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,206.88
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.88
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,234.12
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,234.38
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.25
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,203.5
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,204.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96637
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92721
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9079
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96753
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93286
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8887
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96164
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85919
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93161
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,104.5
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.75
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,131.5
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,131.62
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,180.38
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,180.75
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,207.25
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,207.88
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97638
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91321
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91812
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93603
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97174
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87738
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79724
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96594
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,125.25
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,126.62
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,180.62
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,180.75
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,213.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,216.12
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97507
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85937
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90021
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.5
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93909
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,114.38
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.38
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81729
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97095
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86749
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,127.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,127.88
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,173.38
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,175.25
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,226.5
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,233.75
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
