Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96234
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90585
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97415
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97803
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87665
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92999
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89969
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92947
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96475
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94192
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.25
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,134.62
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,134.88
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,152.5
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,156.62
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,210.62
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,211.38
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96121
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94757
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97287
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83175
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93954
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87332
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94556
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9595
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92779
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,129.12
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,141.25
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,156.38
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,162.38
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,199.88
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,200.25
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9787
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95834
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96637
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86654
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92712
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.44
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72564
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95123
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98248
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94632
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96933
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,158.12
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,158.38
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,156.75
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,158.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,184.25
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,188.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9425
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98715
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96146
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.75
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84744
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88989
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90426
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93124
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96814
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
